Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.19
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-161.06
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,59.06
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16402
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21944
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38088
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.19
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90018
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96609
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.81
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96457
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86587
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.19
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95529
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,135.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,191.75
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,115.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,163.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,227.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,84.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,233.75
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.5
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-178.31
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.56
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02004
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19667
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41811
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.87
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86081
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.31
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95605
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90704
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9585
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95392
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,177.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,165.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,258.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,158.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-162.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.32
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17714
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16725
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37847
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95877
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96628
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89728
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9577
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,114.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,179.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,166.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,113.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,165.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,250.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,224.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,121.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23415
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23546
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38939
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96255
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96411
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89197
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93933
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,149.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,196.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
