Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,87.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,165.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,169.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,260.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,231.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.69
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.94
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25219
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24691
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40002
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95999
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92578
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.37
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95319
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,143.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,207.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,97.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,169.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,129.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,173.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,265.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,107.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,243.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.56
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,154.94
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,57.63
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38647
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25698
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38207
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96796
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97055
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.31
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93484
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,24.94
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94723
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95007
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,173.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,225.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,161.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,172.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,258.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,108.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,268.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-163.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.69
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46746
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24715
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40536
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97031
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88693
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94797
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,149.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,211.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,171.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,113.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,190.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,302.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,122.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,273.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-168.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.13
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39376
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26116
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46255
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97348
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87494
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.19
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
