Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96658
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,89.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,148.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,83.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,179.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,133.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,192.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,300.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,131.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,236.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.56
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,150.56
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31499
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24056
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49728
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.06
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95697
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95932
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,133.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,200.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,103.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,204.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,150.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,225.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,339.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,124.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,255.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.56
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-179.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42119
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25237
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45165
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,92.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96857
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.06
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94775
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,151.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,220.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,180.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,215.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,333.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,142.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,301.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,141.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-135.63
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33425
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28203
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51302
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96896
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92697
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.81
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,131.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,201.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,215.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,235.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,332.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,129.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,318.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,79.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,140.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.87
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,155.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31649
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32348
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51757
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97156
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90906
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
