Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.69
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96368
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,131.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,213.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,110.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,202.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,166.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,245.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,327.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,137.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,285.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-148.06
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40636
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34194
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51568
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97394
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94998
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95428
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96628
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,146.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,223.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,126.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,201.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,164.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,265.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,345.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,144.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,317.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,136.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-167.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26238
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26567
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56802
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92343
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,99.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.07
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9653
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,114.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,234.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,171.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,276.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,351.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,145.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,244.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,153.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,124.56
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18462
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25863
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62383
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95334
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,98.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,111.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,167.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,23.06
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94998
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,202.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,145.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,268.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,369.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,148.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,302.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,112.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,205.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,163.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.44
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20482
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26821
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61828
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97137
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,76.5
