Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,149.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94015
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,98.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,126.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,171.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.81
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96313
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,95.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,199.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,111.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,230.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,177.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,309.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,416.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,167.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,344.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,104.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,187.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.69
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-176.43
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.69
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39388
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32839
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60684
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97031
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,163.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,174.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,244.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,173.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,236.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,364.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,183.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,345.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,112.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,188.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,151.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43923
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42055
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62795
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.06
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93603
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,141.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,154.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,186.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,167.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,240.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,252.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,243.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,340.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,206.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,484.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,132.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,204.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.56
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,167.44
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.94
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56204
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45251
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61041
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,83.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,183.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,123.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,118.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,190.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,166.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,227.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,325.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,259.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,380.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,161.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,235.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.13
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-153.56
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.06
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55019
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44833
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6123
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
