Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96478
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,141.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,136.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,190.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,169.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,110.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,247.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,181.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,250.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,347.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,248.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,401.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,158.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,257.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.06
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-157.81
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.69
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53085
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4652
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63934
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,132.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,136.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.44
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94083
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,158.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,204.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,158.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,135.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,127.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,239.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,222.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,255.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,345.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,261.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,446.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,162.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,235.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-175.37
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.56
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52587
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.50192
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67474
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97601
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,169.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,141.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.07
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92511
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,158.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,112.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,115.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,199.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,129.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,176.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,234.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,204.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,146.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,262.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,394.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,282.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,436.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,163.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,237.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.19
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,159.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.43
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51522
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42586
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6965
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,92.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,166.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,155.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.13
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94479
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,126.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,189.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,142.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,196.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,235.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,182.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,279.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,404.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,297.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,434.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,178.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,259.75
