Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.19
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-169.56
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.94
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55486
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.5017
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67074
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,194.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91815
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,156.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,111.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,121.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,205.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,158.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,165.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,167.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,116.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,295.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,86.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,242.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,277.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,449.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,275.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,536.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,174.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,244.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.94
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-179.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.37
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53478
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47213
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67391
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,184.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,158.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9606
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,101.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,212.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,122.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,159.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,115.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,198.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,154.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,94.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,180.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,139.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,287.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,420.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,297.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,442.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,174.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,258.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.19
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-165.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52038
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.54348
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65978
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.69
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95068
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,94.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,119.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,178.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,173.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,136.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,253.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,170.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,194.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,137.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,255.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,397.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,311.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,426.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,186.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,258.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.44
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,176.06
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52132
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.49007
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67785
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,141.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,139.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94195
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,152.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,138.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,250.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,163.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
