Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,191.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,265.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,377.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,304.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,456.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,178.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,246.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.81
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,169.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.69
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52096
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38387
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65576
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,137.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,146.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,170.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,131.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,256.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,159.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,139.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,265.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,365.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,266.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,378.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,191.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,302.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,161.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.69
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55206
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41939
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61074
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,145.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.69
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96643
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,176.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,140.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,249.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,163.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,164.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,256.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,384.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,269.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,409.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,184.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,260.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,164.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48922
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.389
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63491
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,149.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,188.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,148.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,132.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,281.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,165.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,170.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,248.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,364.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,251.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,422.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,169.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,288.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.69
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-156.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46703
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31106
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63299
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,155.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
