Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,153.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,163.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,257.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,188.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,282.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,399.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,227.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,395.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,167.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,257.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.81
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,167.81
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.19
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48684
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17342
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59625
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,149.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,162.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,252.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,173.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,269.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,398.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,242.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,403.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,158.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,260.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-153.94
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54668
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26137
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59741
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,137.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97382
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,122.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,177.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,238.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,167.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,262.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,398.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,238.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,380.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,160.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,259.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-173.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42177
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17571
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63549
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.31
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,112.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,107.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,232.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,168.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,227.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,195.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,281.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,439.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,218.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,411.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,173.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,299.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.19
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.69
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3004
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17305
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66552
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,140.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
