Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,106.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,166.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,239.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,198.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,111.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,247.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,206.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,336.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,477.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,239.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,387.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,181.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,267.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.56
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.37
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.56
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43166
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15535
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63867
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.69
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96536
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,138.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,119.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,213.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,245.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,179.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,304.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,441.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,225.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,400.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,199.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,316.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.37
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,121.44
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.06
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54168
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16414
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62615
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97879
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,136.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.63
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,140.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,171.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,256.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,138.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,296.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,403.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,231.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,397.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,213.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,312.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,175.56
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47762
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2025
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65805
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,138.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,123.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,144.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,235.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,114.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,166.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,145.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,286.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,402.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,242.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,366.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,237.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,362.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.44
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,133.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.44
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50011
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28679
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66549
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
