Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,159.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.62
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,100.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,152.38
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,111.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,188.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,111.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,268.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,159.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,110.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,149.38
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,145.62
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,295.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,419.62
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,247.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,414.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.38
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,240.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,343.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.06
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,135.87
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.69
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5028
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19734
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65847
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.62
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,117.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,208.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,111.62
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,223.38
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,108.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,164.75
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,137.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,329.12
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,443.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,253.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,400.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.88
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,244.5
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,338.25
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.62
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.44
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,152.13
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.44
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47189
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2517
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66833
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,134.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,128.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,122.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,138.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,210.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,165.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,127.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,262.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,164.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,108.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.38
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,166.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,300.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,441.5
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,287.88
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,422.38
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,215.25
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,339.12
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.07
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,130.37
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.18
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35967
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17519
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67541
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.31
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97147
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,96.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,157.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,232.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,186.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,141.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,278.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,172.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,170.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,170.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,328.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,435.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,290.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,436.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,191.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,326.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,147.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.19
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43563
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31762
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67715
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
