Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96579
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,97.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,159.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,150.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,144.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,214.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,151.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,289.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,204.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,171.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,158.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,313.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,472.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,304.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,476.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,192.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,365.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,171.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.37
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44314
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37023
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68447
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,157.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,106.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,162.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,182.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,161.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,234.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,186.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,188.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,351.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,226.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,129.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,188.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,328.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,465.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,330.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,521.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,244.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,399.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.94
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,152.63
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34551
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44018
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65814
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,100.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,153.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,157.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,244.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,204.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,203.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,329.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,252.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,110.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,180.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,141.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,187.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,138.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,323.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,490.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,335.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,456.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,201.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,332.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.81
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,167.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.44
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37829
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38476
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66439
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,82.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,161.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,172.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,249.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,207.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,208.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,346.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,248.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,127.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,199.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,179.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,361.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,454.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.38
