Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,348.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,473.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,231.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,314.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.63
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,175.93
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.19
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43774
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39474
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65628
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97516
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,102.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,156.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,178.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,249.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,209.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,223.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,356.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,267.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,166.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,222.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,191.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,97.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,146.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,353.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,461.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,340.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,486.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,276.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,378.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.94
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,165.44
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.44
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4974
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.50109
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6361
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,194.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,164.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,235.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,199.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,250.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,383.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,285.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,153.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,254.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,182.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,104.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,187.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,338.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,453.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,381.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,546.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,284.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,402.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,174.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.69
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42675
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33031
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63934
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96478
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,161.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,166.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,175.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,254.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,208.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,225.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,370.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,259.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,152.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,250.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,192.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,99.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,340.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,485.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,329.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,496.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,280.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,394.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.87
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,143.56
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.69
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44729
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3626
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63705
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96497
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,194.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,168.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,255.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,201.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,231.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,383.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,279.5
