Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,164.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,273.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,208.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,334.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,447.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,312.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,460.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,258.38
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,422.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.06
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,170.69
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37746
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35821
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64694
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94751
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,94.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,147.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,168.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,250.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,215.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,215.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,358.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,265.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,154.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,267.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,209.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,341.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,452.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,288.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,442.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,239.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,419.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.19
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,156.69
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.69
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28359
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34206
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67318
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,110.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,158.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,182.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,171.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,259.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,211.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,198.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,359.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,257.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,132.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,234.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,182.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,189.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,341.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,473.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,306.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,488.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,240.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,352.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,169.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.94
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28826
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3286
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65133
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96081
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,106.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,149.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,169.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,180.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,259.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,209.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,210.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,361.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,246.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,141.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,201.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,164.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,182.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,336.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,483.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,307.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,453.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,233.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,388.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,127.93
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.18
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42177
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44497
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63137
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95828
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
