Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,193.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,95.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,167.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,257.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,203.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,229.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,393.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,280.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,139.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,227.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,181.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,167.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,336.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,447.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,317.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,486.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,231.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,350.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.44
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,173.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4313
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31295
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63787
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,173.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,174.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,248.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,207.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,209.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,348.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,254.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,161.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,232.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,186.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,148.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,327.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,443.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,316.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,439.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,237.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,354.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.87
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,152.13
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.19
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47875
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33642
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62936
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,176.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,155.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,251.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,190.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,230.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,368.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,265.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,138.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,258.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,195.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,175.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,325.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,491.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,325.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,463.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,245.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,380.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.87
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,167.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.81
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3529
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29195
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63803
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97913
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,101.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,150.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,172.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,261.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,209.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,198.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,334.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,246.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,138.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,202.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,164.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,190.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,349.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,479.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,288.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,436.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,252.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,360.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,163.69
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30324
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30913
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6473
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97046
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
