Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,160.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,148.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,169.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,284.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,213.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,212.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,373.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,255.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,152.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,239.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,187.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,314.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,502.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,302.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,497.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,237.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,369.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.93
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,125.06
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3077
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30138
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66949
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96002
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,105.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,151.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,168.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,191.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,312.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,242.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,219.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,384.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,264.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,176.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,285.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,219.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,167.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,357.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,518.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,338.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,522.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,258.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,404.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.87
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,166.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.31
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35985
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43783
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66033
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96094
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,184.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,220.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98056
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,101.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,180.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,197.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,287.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,225.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,382.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,285.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,172.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,256.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,202.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,100.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,227.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,125.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,363.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,487.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,348.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,550.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,251.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,354.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.18
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,164.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.06
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35247
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40926
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64761
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96664
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,151.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,189.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,327.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,264.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,264.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,395.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,303.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,152.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,267.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,198.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,195.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,345.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,526.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,447.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,380.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,560.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,253.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,417.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.13
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.07
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37407
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46282
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65887
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
