Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95929
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,104.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,170.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,228.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,363.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,283.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,282.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,427.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,338.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,184.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,292.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,230.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,115.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,109.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,169.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,121.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,411.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,541.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,474.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,386.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,554.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,457.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,287.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,398.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,175.69
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.94
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34701
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45959
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67019
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,196.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,208.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,343.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,273.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,271.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,437.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,325.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,175.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,263.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,210.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,107.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,172.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,125.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,358.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,530.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,455.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,389.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,552.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,449.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,268.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,402.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.94
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,170.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.06
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42013
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47155
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64346
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9574
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,123.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,153.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,154.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,230.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,326.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,262.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,270.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,398.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,328.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,190.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,270.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,226.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,110.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,166.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,401.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,522.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,398.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,529.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,450.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,292.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,412.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,133.44
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.342
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43072
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66711
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96307
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.19
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.56
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,110.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,161.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,200.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,200.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,310.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,254.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,250.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,443.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,300.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,172.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,260.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,211.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,108.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,185.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,393.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,501.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,446.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,357.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,563.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,423.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,264.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,395.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.06
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,169.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32274
