Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47918
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6716
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97519
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,110.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,164.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,181.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,210.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,331.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,264.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,290.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,419.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,336.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,182.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,245.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,207.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,116.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,93.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,228.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,157.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,402.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,550.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,463.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,414.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,573.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,480.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,268.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,391.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.56
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,168.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32525
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47964
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66592
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.31
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,173.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,230.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,225.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,337.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,271.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,279.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,480.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,339.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,182.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,246.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,212.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,119.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,99.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,263.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,166.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,371.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,522.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,426.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,628.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,493.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,253.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,367.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,130.94
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22457
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38961
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67669
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96634
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,153.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,261.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,353.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,295.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,266.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,412.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,308.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,161.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,267.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,204.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,115.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,80.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,211.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,145.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,433.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,542.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,474.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,381.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,520.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,259.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,381.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.87
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,165.44
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33513
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.51833
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64486
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95679
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.81
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96561
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,162.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,86.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,188.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,260.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,346.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,301.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,294.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,447.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,361.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,183.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,313.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,227.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,120.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,114.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
