Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,193.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,134.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,447.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,566.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,496.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,413.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,580.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,478.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,280.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,440.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.69
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,148.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33169
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48647
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67074
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96249
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,107.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96878
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,165.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99878
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,86.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,196.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,256.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,359.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,299.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,305.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,438.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,358.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,167.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,305.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,240.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,122.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,116.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,213.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,140.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,419.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,587.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,503.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,425.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,571.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,481.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,276.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,413.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.19
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,151.37
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32256
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.52752
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66647
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97296
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,161.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,89.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,225.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,125.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,246.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,387.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,294.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,313.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,474.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,369.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,183.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,263.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,220.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,122.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,118.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,84.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,222.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,152.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,447.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,603.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,504.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,424.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,596.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,492.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,283.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,407.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,157.31
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38479
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.5368
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66921
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97287
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97259
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,123.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,177.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,107.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,161.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,90.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,185.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,247.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,351.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,299.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,323.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,443.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,373.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,186.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,299.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,235.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,125.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,128.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,225.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,436.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,593.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,514.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,481.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,608.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,532.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,286.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,476.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.81
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,156.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45058
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.51861
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66564
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,110.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,173.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,120.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,180.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,88.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,180.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,108.38
