Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,244.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,339.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,285.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,313.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,443.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,368.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,189.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,316.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,247.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,121.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,134.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,94.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,235.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,160.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,435.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,564.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,499.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,477.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,677.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,560.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,320.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,485.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.56
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,176.56
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.19
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37258
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.54134
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67025
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,166.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,171.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,159.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,95.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,241.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,363.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,292.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,280.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,432.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,348.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,181.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,289.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,237.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,123.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,123.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,224.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,155.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,449.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,622.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,508.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,431.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,616.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,514.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,307.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,419.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.19
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,151.06
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39913
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.51324
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6398
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,110.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,181.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,185.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,258.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,354.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,298.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,291.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,471.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,356.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,197.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,310.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,259.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,122.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,122.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,184.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,128.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,443.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,579.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,506.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,438.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,608.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,512.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,313.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,469.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,144.56
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39327
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46551
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65151
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,106.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,177.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,159.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,245.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,344.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,291.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,291.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,455.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,343.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,218.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,302.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,258.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,118.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,115.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,160.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,432.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,590.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,488.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,426.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,593.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,480.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,322.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,452.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,156.63
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.19
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3099
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43792
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68734
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,162.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.25
