Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,196.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,82.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,254.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,370.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,298.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,271.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,477.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,343.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,201.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,314.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,254.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,117.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,116.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,199.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,431.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,553.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,484.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,407.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,600.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,484.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,319.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,472.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.06
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,156.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.63
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30687
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.52035
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68258
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,104.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,176.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,148.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,229.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,339.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,293.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,292.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,420.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,363.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,210.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,320.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,254.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,116.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,123.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,202.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,399.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,540.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,477.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,427.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,580.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,513.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,327.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,449.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.94
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,149.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.69
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25896
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.50314
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69567
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96106
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,123.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,199.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,139.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,212.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,350.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,269.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,278.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,404.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,334.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,188.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,282.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,238.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,112.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,113.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,177.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,411.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,540.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,463.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,400.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,571.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,470.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,304.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,447.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,145.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24395
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.55386
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6795
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95563
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97205
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,131.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,208.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,163.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,209.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,299.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,255.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,286.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,412.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,343.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,187.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,251.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,219.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,109.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,116.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,83.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,178.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,388.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,515.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,451.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,422.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,574.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,485.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,292.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,412.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,145.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.56
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13753
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47665
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70544
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96997
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
