Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,134.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,214.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,130.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,241.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,330.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,283.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,277.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,391.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,331.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,192.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,261.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,227.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,116.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,221.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,425.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,541.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,479.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,390.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,546.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,454.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,269.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,407.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.81
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,145.06
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.06
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1501
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.50961
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68988
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94717
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,119.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,206.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,146.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,229.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,360.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,278.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,289.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,408.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,339.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,189.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,278.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,230.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,117.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,104.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,237.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,157.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,411.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,562.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,484.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,405.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,530.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,452.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,266.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,363.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,164.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.69
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18489
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.55349
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67333
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96634
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8819
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,105.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,178.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,151.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99875
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,176.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,232.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,334.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,282.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,270.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,414.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,334.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,182.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,248.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,212.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,112.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,86.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,194.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,145.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,375.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,522.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,463.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,389.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,531.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,446.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,271.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,356.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.31
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,142.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25124
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.53942
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66818
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92908
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97882
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,124.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,180.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,160.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,234.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,320.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,269.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,282.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,386.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,327.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,174.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,277.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,215.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,115.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,200.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,139.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,414.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,540.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,471.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,386.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,541.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,268.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,411.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.44
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,167.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26452
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.53152
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65353
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
