Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9653
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91489
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,105.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,156.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,172.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,219.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,320.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,263.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,290.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,421.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,333.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,190.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,260.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,222.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,104.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,104.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,164.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,361.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,520.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,427.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,381.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,510.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,272.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,378.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,150.44
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.31
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36312
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.61556
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62286
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97064
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91537
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97049
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,155.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,227.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,193.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,306.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,251.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,271.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,471.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,344.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,164.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,270.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,211.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,110.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,215.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,143.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,344.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,491.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,373.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,578.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,238.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,366.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,164.44
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34829
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.52676
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62936
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91461
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,94.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,139.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,138.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,222.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,291.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,253.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,260.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,380.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,311.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,167.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,264.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,213.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,211.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,362.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,504.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,366.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,494.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,236.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,353.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.57
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,174.56
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27681
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32988
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6401
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96951
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,153.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,204.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,287.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,245.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,223.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,335.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,257.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,134.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,227.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,182.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,200.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,317.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,509.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,340.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,502.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,217.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,326.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,160.69
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.81
