Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36553
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47311
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58483
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,155.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,194.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,313.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,243.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,226.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,383.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,298.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,144.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,245.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,190.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,190.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,293.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,463.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,342.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,520.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,217.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,351.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.56
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,171.32
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.69
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36458
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35991
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60436
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,141.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,188.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,290.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,183.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,341.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,271.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,150.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,252.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,194.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,165.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,295.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,424.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,253.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,473.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,222.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,338.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,120.56
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.56
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27114
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25658
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62725
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93484
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,171.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,258.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,208.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,149.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,224.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,181.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,133.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,179.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,155.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,155.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,265.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,389.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,221.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,350.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,195.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,300.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.69
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,175.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07927
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13237
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60897
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85037
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,110.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,182.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,272.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,225.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,121.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,217.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,169.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,109.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,189.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,149.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
