Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,166.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,282.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,412.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,167.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,314.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,166.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,281.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.87
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,55.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.63
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06044
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15691
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59771
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93539
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97275
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,111.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,152.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,244.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,194.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,112.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,263.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,181.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,154.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,250.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,391.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,161.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,325.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,151.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,268.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-97.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,132.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14595
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24544
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59173
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96716
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90939
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,130.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,130.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,247.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,171.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,136.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,274.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,177.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,166.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,138.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,245.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,376.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,194.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,366.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,131.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,275.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.69
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,171.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24202
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38003
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61138
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92416
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,137.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,202.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,149.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,280.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,173.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,145.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,216.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,348.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,167.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,346.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,109.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,257.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.13
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-177.44
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.94
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08904
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28377
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56796
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93155
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
