Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,134.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,102.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,182.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,232.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,146.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,145.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,212.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,320.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,157.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,280.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,211.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.19
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,143.56
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.69
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17693
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30452
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54537
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90814
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,97.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,95.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,188.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,109.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,195.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,172.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,298.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,168.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,288.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,236.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,164.06
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.94
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05235
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20363
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58379
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97485
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86877
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97244
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,122.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,113.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,212.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,168.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,246.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,185.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,209.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,353.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,137.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,330.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,92.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,186.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,157.13
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30092
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3633
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55462
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88666
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96963
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,126.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,242.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,122.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,245.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,191.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,176.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,345.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,170.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,360.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,192.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,144.56
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29696
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31722
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54443
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93637
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9545
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
