Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,112.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,128.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,220.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,167.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,225.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,161.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,197.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,311.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,156.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,322.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,200.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.56
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,179.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27489
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3785
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55587
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92136
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,164.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,127.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,223.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,168.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,279.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,164.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,185.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,179.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,318.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,162.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,372.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,208.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.13
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,154.81
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.69
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30056
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22786
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45211
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89212
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94241
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,126.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,196.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,228.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,134.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,147.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,304.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,124.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,276.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,103.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,176.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.63
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-140.68
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.31
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17351
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14455
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41225
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94675
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96127
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,425.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,448.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94434
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.06
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,125.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,95.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,171.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,234.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,465.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,157.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,245.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,120.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,591.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,158.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,152.19
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.06
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09761
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19438
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41436
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9581
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85418
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96603
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
