Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.93
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84967
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.57
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94162
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96948
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,111.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,197.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,137.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,156.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,270.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,214.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,146.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.19
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19948
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20232
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46078
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94485
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88324
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.56
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,113.88
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,168.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,212.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,142.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,145.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,283.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,118.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,283.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-124.56
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21181
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32857
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49844
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86966
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.69
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83093
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.19
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,139.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,176.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,230.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,180.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,131.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,239.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,127.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,319.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.19
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,168.38
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11504
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29986
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51061
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96777
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88037
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96594
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,186.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,197.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8341
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,94.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,185.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,171.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,218.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,164.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,263.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,120.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,304.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.44
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,140.31
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.94
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02556
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22734
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49853
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
