Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.44
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96756
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83139
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95785
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.63
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84045
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.44
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95883
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,110.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,102.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,215.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,161.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,215.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,142.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,274.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,130.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,267.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-106.06
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.56
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1129
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22799
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47927
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.69
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94372
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90445
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97052
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.06
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8316
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96374
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,113.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,203.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,217.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,145.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,162.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,258.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,120.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,282.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.19
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,157.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21602
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27596
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42605
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96362
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86938
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87189
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,117.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,187.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,137.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,121.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,228.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,112.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,239.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-148.44
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19026
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26006
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39364
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96152
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87994
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9693
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82818
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95358
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,111.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,182.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,155.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,111.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,177.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,263.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.69
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,164.62
