Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.81
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25655
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27022
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38561
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96686
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78747
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96762
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.13
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85345
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,140.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,215.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,150.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,108.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,182.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,107.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,259.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.31
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-170.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.31
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18999
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24135
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4078
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96069
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84549
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86487
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,136.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,200.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,111.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,176.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,97.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,242.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.06
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,138.94
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.56
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15782
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24608
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40227
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.19
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93292
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79214
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97137
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8613
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.19
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96555
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,106.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,111.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,181.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,178.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-163.06
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,61.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20967
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17183
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37819
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9396
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92905
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97433
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94263
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.06
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96051
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,135.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,185.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
