Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,106.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,206.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,103.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,226.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-158.56
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.81
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33556
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24358
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36452
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93542
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81427
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92227
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95407
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,129.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,195.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,96.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,181.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,106.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,244.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.13
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-150.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.81
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29979
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23513
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39059
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.44
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94934
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73391
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90054
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.81
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96384
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,132.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,188.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,112.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,179.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,100.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,227.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.31
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,175.69
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.32
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18874
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18389
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38015
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.81
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9426
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85418
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96432
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8992
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95087
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,118.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,204.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,100.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,176.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.13
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-170.69
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23326
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2116
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37621
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94998
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81109
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85876
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.06
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96408
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
