Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,121.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,190.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,174.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,222.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.44
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,176.69
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,61.31
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19295
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21355
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38772
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93811
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90683
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97177
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85724
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,120.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,183.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,97.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,176.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,225.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,140.06
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,60.63
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26232
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25356
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36648
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92483
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8085
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96973
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85779
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95306
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,154.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,204.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,100.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,177.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,103.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,240.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.31
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,58.87
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24379
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2596
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38619
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93475
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8649
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96667
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8024
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,121.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,99.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,176.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,103.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,165.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.69
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,155.63
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.93
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25362
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27016
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38293
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.94
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94412
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80679
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.81
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83664
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
