Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96289
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,127.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,191.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,145.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,99.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,173.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,107.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,240.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.19
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-170.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,60.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29555
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33358
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40185
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93783
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88458
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96143
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83673
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95923
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,156.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,201.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,170.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,97.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,174.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,118.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,253.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-161.31
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.93
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21767
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2618
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35421
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92538
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84744
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96619
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88775
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.31
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94791
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96081
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,160.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,204.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,160.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,99.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,168.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,99.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,238.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.13
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-162.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.63
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2611
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28313
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36944
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94632
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85565
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96783
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.56
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86972
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.06
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95639
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96167
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,151.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,201.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,141.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,102.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,190.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,95.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,237.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-171.19
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.19
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15261
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22234
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37887
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.31
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95288
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8168
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96756
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
