Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8501
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.56
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94977
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,101.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,104.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,182.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,86.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,157.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.19
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,136.13
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.07
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07625
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20873
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3789
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95273
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84826
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96481
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8685
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94955
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,105.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,170.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,108.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,132.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,191.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,86.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,208.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.31
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,163.19
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.94
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14186
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22289
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38558
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95126
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91122
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86447
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95679
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,143.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,193.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,130.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,108.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,176.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,95.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,237.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.81
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,176.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.06
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09273
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17931
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36175
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93933
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83786
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92584
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87332
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95593
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,105.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,97.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,176.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,87.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,153.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.31
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,129.19
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.81
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21678
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22884
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35418
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
