Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.06
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94418
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86389
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9411
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85129
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95526
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96915
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,139.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,185.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,135.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,165.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,224.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.31
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,131.44
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,70.31
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19634
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24367
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36532
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94824
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84829
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96771
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8678
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.31
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95447
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,155.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,201.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,154.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,105.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,173.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,97.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,241.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,163.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20894
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25225
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4031
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92444
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92377
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96863
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84186
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.44
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,145.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,191.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,108.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,157.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,106.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,234.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.69
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-177.69
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,58.63
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17986
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28814
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42531
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93274
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87396
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95798
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.94
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82501
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.13
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,101.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,112.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,179.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,111.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,182.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.69
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,168.94
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
