Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.19
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15514
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24285
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38216
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.37
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93725
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82364
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95254
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.63
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8753
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95792
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,82.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,99.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,169.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,157.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.31
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-179.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13756
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18044
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36742
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.37
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95334
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82773
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9606
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.56
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83633
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94745
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,118.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,185.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,92.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,171.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-155.44
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06896
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19786
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40468
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95825
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81173
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96713
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.69
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8468
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.31
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,144.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,116.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,226.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,90.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.13
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,126.37
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01012
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23528
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46691
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.44
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95651
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84149
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96109
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89194
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.06
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,102.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,172.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
