Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,81.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,140.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,233.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,215.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.56
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,154.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17894
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2733
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42037
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95068
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86224
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96112
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85882
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,112.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,172.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,108.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,198.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,108.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,216.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-77.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-175.06
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.81
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18416
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30687
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45553
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95618
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88211
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95578
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88202
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95926
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,132.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,203.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,129.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,187.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,118.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,243.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-172.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.94
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1483
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29928
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45116
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94446
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83258
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95767
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88986
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,135.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,208.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,134.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,126.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,207.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,120.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,253.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.06
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,146.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06911
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2408
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47887
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95138
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84131
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96289
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85803
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97293
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
