Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,102.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,193.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,147.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,206.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,123.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,236.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-77.19
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.56
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04604
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17629
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44222
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94305
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91006
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97238
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.94
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86963
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.94
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,96.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,178.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,146.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,119.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,252.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,100.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,217.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-141.19
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.68
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1328
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16841
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39675
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95413
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96066
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96173
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8634
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96088
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,121.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,184.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,124.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,193.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,104.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,230.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.69
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,168.69
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20479
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1895
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32589
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.38
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97803
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95758
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92087
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.31
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95602
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.948
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,119.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,176.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,140.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,206.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,208.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.81
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,156.56
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.06
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08428
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.191
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35473
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98047
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96872
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.63
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95331
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90842
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
