Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96323
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94272
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,147.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,191.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,83.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,152.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,226.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,229.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-162.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14617
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18328
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36901
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9595
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92645
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95099
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,113.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,179.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,73.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,138.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,154.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,230.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,92.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,235.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,148.44
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0703
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16356
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39709
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.07
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95221
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89496
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93762
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,122.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,186.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,96.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,164.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,158.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,244.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,90.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,250.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.69
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-117.44
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.81
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04237
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10759
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3514
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97214
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.37
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96182
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87439
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96164
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,109.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,182.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,150.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,162.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,229.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,80.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,222.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.19
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,146.94
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.07005
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07512
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35253
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.31
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
