Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95929
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89612
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95621
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95654
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,111.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,169.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,180.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,132.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,167.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,276.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,84.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,209.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.87
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.94
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.11321
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07799
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4023
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.06
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95486
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86667
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96323
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,116.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,181.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,178.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,140.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,181.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,259.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,234.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.31
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,156.81
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26305
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26461
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40685
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95987
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.68
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.19
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95377
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89996
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95386
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,149.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,193.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,162.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,255.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,112.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,237.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,149.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25624
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17498
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36287
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9725
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.87
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93423
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89932
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.69
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96768
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95563
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,116.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,151.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,165.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,243.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,86.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,213.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,143.69
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24398
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15233
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36968
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
