Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96405
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,103.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.94
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96866
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89993
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.56
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,120.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,175.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,159.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,125.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,196.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,273.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,235.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.19
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-114.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31572
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15642
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36706
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.13
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.81
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95871
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84823
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95862
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,152.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,194.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,160.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,178.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,267.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,97.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,248.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,178.94
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23702
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12438
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39864
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88501
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94592
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,146.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,198.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,183.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,196.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,294.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,95.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,285.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,103.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.44
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,77.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26918
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.03206
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3424
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.56
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92645
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9508
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9588
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,112.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,165.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,171.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,131.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,206.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,290.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,106.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,249.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,127.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.94
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
