Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.32
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20775
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05342
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38692
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.37
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96646
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95654
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95358
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,106.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,193.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,146.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,224.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,325.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,119.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,197.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.44
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31057
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11843
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39351
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95938
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94037
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,135.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,190.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,84.62
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,167.62
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,210.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,287.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,108.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,251.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.56
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,157.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.56
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28841
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17018
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44659
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,107.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.56
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.63
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97174
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87161
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,111.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,182.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,96.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,188.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,214.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,316.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,124.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,258.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,132.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.81
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,172.81
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35491
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13744
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42214
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95557
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91516
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,133.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,182.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
