Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,160.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,202.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,284.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,114.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,265.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,166.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.44
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,126.31
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37246
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1631
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41805
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.31
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9581
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90274
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.81
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95889
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,118.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,177.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,177.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,235.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,322.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,127.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,245.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,88.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-167.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37649
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14009
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47555
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,104.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,113.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96753
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87811
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,106.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,181.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,187.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,228.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,321.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,142.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,293.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,81.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,151.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.37
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-163.19
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56173
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14278
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44936
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.81
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91955
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,127.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,206.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,209.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,315.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,160.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,308.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,115.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,171.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-164.81
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.505
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17095
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.48476
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97626
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,147.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.37
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87353
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
