Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,131.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,198.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,95.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,172.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,240.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,331.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,183.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,338.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,101.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,166.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.19
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,176.81
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.06
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51159
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18163
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5035
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,78.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,161.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.19
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9285
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.87
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,97.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,199.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,103.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,185.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,244.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,365.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,176.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,336.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,100.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,195.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.37
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-176.19
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48156
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15975
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51763
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.87
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.31
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87808
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.31
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,98.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,171.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,215.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,340.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,175.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,273.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,101.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,198.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,171.56
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.44
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52279
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16277
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54229
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95969
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94348
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.69
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96115
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,190.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,175.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,249.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,364.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,159.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,353.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,142.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,218.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.69
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,171.19
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.69
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47164
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36358
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58837
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95505
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87485
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,86.75
