Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,111.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,189.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,175.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,245.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,338.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,218.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,338.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,121.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,199.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.69
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,156.37
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.44
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40514
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25756
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57733
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96344
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.19
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91943
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,114.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,206.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,180.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,232.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,344.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,183.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,320.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,117.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,195.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.81
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,55.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.56
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36385
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21013
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57064
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95486
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87201
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,92.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,186.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,99.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,193.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,139.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,237.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,352.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,171.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,336.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,114.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,186.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.19
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-178.13
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.94
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54281
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17906
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54556
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97519
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92486
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,112.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,163.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,186.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,228.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,334.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,181.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,331.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,136.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,220.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.44
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-163.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.94
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5342
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1519
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56539
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
