Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92944
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,113.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,112.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,115.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,194.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,238.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,342.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,241.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,382.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,133.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,246.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-179.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.06
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56414
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31337
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53445
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96545
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.19
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90082
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,114.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,193.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,175.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,207.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,334.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,225.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,337.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,122.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,203.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.06
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-144.56
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51617
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29918
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56686
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96374
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.37
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97327
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8992
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,145.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,156.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,116.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,245.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,173.38
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,253.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,348.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,218.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,372.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.38
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,133.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,226.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.44
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-155.44
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.44
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55712
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39712
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56228
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95651
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.81
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.69
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92892
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,180.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,131.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,259.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,169.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,167.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,234.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,338.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,226.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,388.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,138.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,248.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-170.56
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49844
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34466
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58795
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
