Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95911
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.37
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94629
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,150.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,151.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,121.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,234.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,178.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,228.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,349.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,239.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,369.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,146.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,251.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-160.31
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.63
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45583
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29226
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60394
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96643
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.31
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94125
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,160.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,128.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,252.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,152.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,145.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,169.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,249.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,365.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,252.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,392.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,126.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,245.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.19
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,178.56
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.69
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56393
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26293
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56085
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.31
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94028
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,177.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,138.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,265.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,160.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,166.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,272.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,366.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,261.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,429.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,153.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,253.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.69
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-120.31
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.81
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53552
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17433
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58267
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,164.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,182.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,117.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,260.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,164.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,166.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,289.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,386.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,264.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,451.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,177.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,307.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.19
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
