Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,165.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49801
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23308
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59088
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,145.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,136.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,115.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,181.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,147.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,242.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,187.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,189.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,285.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,398.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,267.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,440.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,181.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,314.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-110.56
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40896
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24282
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60497
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.13
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,137.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,148.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,130.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,135.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,199.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,162.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,143.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,305.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,178.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,165.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,90.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,214.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,300.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,440.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,259.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,437.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,182.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,294.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.19
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,175.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.13
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43944
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27294
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60491
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,135.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,147.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,142.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,151.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,242.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,186.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,185.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,319.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,228.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,123.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,201.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,153.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,187.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,346.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,481.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,319.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,443.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,214.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,342.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.81
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-153.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.81
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42278
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32213
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6188
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97436
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,154.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,155.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,265.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,199.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,169.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,302.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,226.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,105.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,190.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,153.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
