Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,191.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,330.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,455.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,294.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,492.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,214.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,360.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.87
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,121.56
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38686
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44176
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62203
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95685
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,82.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,139.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,203.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,166.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,252.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,209.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,183.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,382.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,239.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,106.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,181.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,223.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,158.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,367.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,462.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,305.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,533.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,198.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,333.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.18
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,170.56
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.63
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42046
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40627
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64804
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93924
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,135.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,180.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,171.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,239.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,200.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,167.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,341.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,229.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,107.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,191.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,190.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,132.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,360.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,450.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,289.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,506.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,210.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,336.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,167.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.94
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36449
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.50143
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65432
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95727
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,133.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97205
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,177.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,157.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,252.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,197.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,209.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,324.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,264.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,105.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,155.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,217.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,150.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,312.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,485.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,355.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,473.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,202.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,310.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.87
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,155.06
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35198
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38244
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67202
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
