Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,130.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,144.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,215.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,182.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,177.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,275.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,226.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,113.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,195.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,225.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,153.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,314.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,452.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,311.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,433.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,175.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,304.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.06
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,170.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.31
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42504
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36403
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65942
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,146.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,139.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,174.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,156.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,236.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,196.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,187.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,347.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,232.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,198.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,149.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,206.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,143.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,331.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,476.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,327.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,505.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,202.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,316.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.56
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,166.19
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.06
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45223
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45583
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64346
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96527
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,102.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,133.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.75
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,113.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,157.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,241.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,190.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,200.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,319.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,245.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,111.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,232.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,171.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,170.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,343.75
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,451.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,332.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,474.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,216.75
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,376.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.94
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,170.94
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43813
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.49343
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62338
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97412
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,168.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,146.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,226.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,175.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,225.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,334.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,271.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,132.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,217.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,162.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,103.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,212.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,306.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,423.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,365.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,482.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,226.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,322.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.56
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,170.31
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.56
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3868
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48327
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64257
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9505
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,169.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,121.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,200.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
