Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,94.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,89.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,150.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,157.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,235.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,189.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,197.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,347.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,256.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,117.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,194.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,93.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,88.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,260.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,332.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,427.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,334.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,522.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,206.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,313.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.19
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-179.63
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.06
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40273
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.52474
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64367
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93753
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,89.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,95.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,148.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,210.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,143.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,204.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,170.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,208.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,364.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,270.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,118.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,187.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,148.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,215.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,135.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,312.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,427.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,323.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,543.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,208.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,336.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.31
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,172.31
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41317
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44881
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64312
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95544
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,156.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,138.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,213.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,167.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,204.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,321.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,246.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,128.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,219.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,169.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,152.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,293.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,414.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,277.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,422.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,214.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,391.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.13
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,174.87
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.56
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34127
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.5429
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65203
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94083
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,206.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,130.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,195.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,219.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,351.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,271.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,113.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,177.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,141.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,178.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,267.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,378.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,289.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,434.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,196.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,300.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,164.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32912
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.49499
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64007
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94534
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
