Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,213.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,107.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,133.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,247.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,171.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,225.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,376.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,262.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,114.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,174.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,172.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,275.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,433.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,292.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,443.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,192.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,292.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.31
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,158.56
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.57
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25634
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47213
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66723
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95026
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,191.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,107.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,157.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,234.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,183.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,227.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,360.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,266.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,112.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,179.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,144.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,178.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,285.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,424.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,290.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,424.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,192.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,313.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,145.44
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.44
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2947
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.53545
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67333
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93988
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,144.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,223.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,145.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,217.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,179.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,237.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,388.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,282.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,115.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,194.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,153.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,175.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,285.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,404.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,300.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,454.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,201.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,338.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.56
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,166.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.81
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35525
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.53497
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67645
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91818
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99921
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,114.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,145.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,174.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,142.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,224.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,173.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,214.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,345.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,257.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,109.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,200.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,256.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,393.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,289.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,433.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,225.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,351.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.19
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,143.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32842
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.51916
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64691
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
