Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96005
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,214.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,131.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,220.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,169.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,212.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,386.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,271.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,115.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,189.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,146.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,218.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,253.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,423.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,295.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,498.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,176.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,311.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.87
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,159.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28762
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44115
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64901
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96374
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,195.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,145.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,229.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,179.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,204.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,374.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,251.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,109.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,178.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,141.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,194.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,265.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,374.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,298.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,464.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,182.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,286.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.87
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,139.19
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.06
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1989
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43499
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67889
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94723
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96606
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,181.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,153.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,233.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,196.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,189.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,334.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,247.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,108.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,183.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,222.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,272.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,396.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,275.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,442.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,174.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,287.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.81
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,171.56
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33687
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.50759
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65264
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96899
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,180.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,152.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,251.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,190.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,215.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,377.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,272.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,118.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,191.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,154.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,197.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,278.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,415.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,311.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,489.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,179.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,317.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
