Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.44
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,178.19
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.69
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35671
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48595
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63793
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91528
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,154.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,180.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,254.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,207.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,227.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,343.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,278.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,132.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,229.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,179.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,93.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,180.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,311.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,428.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,321.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,451.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,208.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,332.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.94
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,153.13
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.18
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37755
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.49734
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62121
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90137
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,86.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,186.75
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,141.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,261.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,194.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,203.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,364.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,259.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,135.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,205.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,192.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,289.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,426.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,317.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,485.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.75
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,203.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,296.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-172.06
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4143
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.58544
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63479
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91928
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,222.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,142.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,220.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,184.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,225.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,404.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,283.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,107.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,233.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,155.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,98.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,266.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,144.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,276.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,393.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,333.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,579.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,413.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,186.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,324.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.87
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,173.31
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33721
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.53933
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66873
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96393
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,200.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,183.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,262.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,220.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,235.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,407.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,292.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,114.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,212.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,168.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
