Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,84.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,238.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,134.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,299.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,453.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,345.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,522.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,208.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,331.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.44
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,165.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40398
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.56634
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63677
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,129.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,240.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,153.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,250.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,192.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,239.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,407.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,298.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,121.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,195.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,101.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,95.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,252.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,146.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,278.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,443.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,354.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,528.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,208.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,316.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.63
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-174.69
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4341
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.57327
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6177
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,239.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,154.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,218.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,182.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,239.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,409.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,302.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,139.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,197.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,166.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,243.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,133.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,285.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,385.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,357.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,513.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,222.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,318.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.56
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-178.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42831
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.60687
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64041
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9563
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,238.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,159.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,250.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,200.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,236.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,414.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,305.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,133.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,219.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,165.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,227.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,136.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,304.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,430.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,371.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,544.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,219.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,359.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.44
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-177.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.56
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40365
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.51229
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6119
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94504
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
