Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,200.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,174.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,274.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,229.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,233.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,384.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,286.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,169.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,247.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,205.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,215.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,306.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,436.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,339.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,521.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,250.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,365.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.19
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-173.19
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39648
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.52197
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63445
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9397
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,199.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,159.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,264.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,210.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,195.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,384.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,274.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,145.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,243.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,181.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,182.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,310.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,415.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,304.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,517.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,243.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,357.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.93
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,161.19
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.44
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33086
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43496
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67687
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.44
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93063
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,157.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,159.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,263.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,207.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,188.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,353.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,245.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,195.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,161.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,147.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,304.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,431.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,284.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,448.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,228.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,372.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-171.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42095
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.49111
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6358
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91873
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,132.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,177.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,158.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,276.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,222.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,205.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,395.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,281.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,156.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,239.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,192.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,168.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,295.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,429.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,307.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,500.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,261.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,374.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-176.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39077
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.54446
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65695
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9201
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
