Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,84.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,144.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,212.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,162.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,271.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,217.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,239.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,436.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,296.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,151.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,237.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,183.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,97.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,183.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,314.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,443.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,335.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,545.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,251.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,350.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.94
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,164.31
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.31
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47311
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.56542
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62448
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94015
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,201.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,159.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,252.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,204.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,257.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,398.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,306.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,143.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,257.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,200.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,211.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,289.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,421.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,353.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,532.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,418.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,237.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,361.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.94
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-155.56
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47048
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.58715
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62347
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.69
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82428
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,180.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,157.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,261.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,202.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,210.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,382.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,294.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,153.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,251.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,192.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,181.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,294.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,417.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,298.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,490.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,232.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,341.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.69
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,172.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40938
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.58166
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64114
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93042
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,199.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,171.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,317.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,241.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,239.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,427.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,323.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,158.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,277.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,206.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,105.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,220.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,138.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,287.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,461.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,337.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,546.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,231.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,371.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.44
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-152.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.31
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41051
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.49462
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66757
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90097
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
