Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,150.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,151.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,159.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,279.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,221.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,216.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,372.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,275.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,143.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,254.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,194.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,156.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,283.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,455.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,318.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,492.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,236.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,377.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.94
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,162.69
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.31
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40407
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.49679
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6405
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9154
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,166.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,155.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,251.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,201.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,194.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,371.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,273.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,139.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,224.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,181.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,199.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,280.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,405.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,293.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,527.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,235.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,375.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.63
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,174.87
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4284
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.50011
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65267
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96753
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,205.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,156.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,250.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,204.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,213.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,382.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,286.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,137.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,225.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,180.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,217.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,290.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,427.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,302.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,516.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,218.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,356.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.31
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,161.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39803
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45925
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64611
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,192.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,184.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,293.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,230.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,206.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,404.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,282.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,139.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,217.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,180.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,71.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,219.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,115.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,293.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,468.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,331.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,527.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,227.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,357.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,161.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.81
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43246
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.5516
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5986
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
