Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96765
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,210.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,174.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,289.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,220.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,242.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,424.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,312.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,137.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,265.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,203.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,88.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,231.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,134.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,286.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,422.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,361.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,594.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,445.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,213.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,360.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,174.87
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35729
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48434
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64422
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,172.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,173.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,289.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,225.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,221.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,408.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,294.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,144.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,246.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,197.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,213.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,135.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,306.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,452.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,334.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,583.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,209.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,367.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.13
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.44
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32149
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45113
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68353
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,174.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,162.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,288.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,214.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,201.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,354.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,265.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,139.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,217.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,179.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,176.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,295.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,441.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,311.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,481.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,213.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,316.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.87
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,133.63
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.31
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31893
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45599
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65008
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94781
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97171
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,209.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,182.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,289.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,232.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,209.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,418.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,276.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,134.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,204.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,168.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,227.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,143.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,311.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,441.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,312.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,500.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.12
