Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,173.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,306.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.31
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,145.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.19
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2723
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.52377
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62744
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95575
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82925
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,152.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,190.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,306.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,246.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,219.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,360.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,285.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,143.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,228.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,173.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,108.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,213.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,159.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,282.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,439.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,349.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,491.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,185.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,271.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.31
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,153.06
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.44
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.389
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.49657
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59216
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9715
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93814
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,182.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,173.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,263.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,223.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,213.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,377.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,281.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,133.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,243.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,183.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,227.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,134.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,287.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,393.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,334.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,503.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,187.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,318.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.63
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,176.81
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45776
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48647
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56307
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96851
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91208
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,211.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,148.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,247.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,197.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,213.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,393.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,277.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,136.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,232.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,180.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,214.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,118.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,256.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,386.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,313.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,492.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,196.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,311.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.81
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,176.81
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45138
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.57244
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58444
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,1.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97562
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92413
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,199.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,136.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,233.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,189.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,222.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,372.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,300.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,138.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,224.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,178.75
