Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,94.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,228.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,157.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,221.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,366.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,329.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,478.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,195.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,288.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.19
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,172.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.94
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46313
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.54907
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58264
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97464
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89392
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,198.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,124.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,233.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,178.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,227.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,382.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,281.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,120.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,224.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,176.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,222.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,146.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,223.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,366.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,339.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,481.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,168.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,292.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.94
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-167.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46572
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.56533
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56915
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92334
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97028
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,243.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,114.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,223.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,164.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,210.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,399.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,280.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,113.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,204.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,159.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,109.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,281.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,165.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,219.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,341.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,327.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,512.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,166.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,264.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.44
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-167.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,56.43
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45882
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.54626
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5527
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.44
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96912
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93469
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,212.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,213.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,180.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,363.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,254.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,101.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,181.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,251.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,161.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,175.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,356.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,260.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,481.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,150.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,233.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-175.13
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.44
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37328
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31539
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51849
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96521
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94488
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
