Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,186.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,215.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,121.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,291.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,183.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,174.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,181.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,184.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,318.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,193.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,372.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,136.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,225.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.43
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-175.37
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.69
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33477
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35839
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53796
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96408
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89239
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,122.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,220.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,126.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,243.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,189.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,159.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,152.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,173.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,293.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,207.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,329.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,119.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,207.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,170.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.44
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27019
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2307
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52102
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95743
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,120.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,218.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,159.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,256.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,185.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,153.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,304.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,181.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,340.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,119.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,261.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.06
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,162.69
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20885
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21767
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50268
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96603
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95096
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,124.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,191.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,210.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,139.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,163.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,288.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,147.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,294.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,196.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,163.56
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.56
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1906
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12847
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51031
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96506
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97006
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
