Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96954
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,119.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,209.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,244.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,157.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,168.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,289.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,149.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,339.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,106.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,202.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,159.94
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09837
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22383
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55834
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96075
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95648
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94131
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,116.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,191.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,222.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,148.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,162.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,281.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,143.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,278.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,81.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,178.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.06
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,178.44
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18322
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36107
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58093
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96674
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93152
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94458
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,187.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,281.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,167.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,158.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,253.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,145.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,319.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,85.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,190.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,167.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.69
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07515
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28252
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57134
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93887
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94833
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,130.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,114.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,217.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,153.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,228.38
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,168.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,181.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,298.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,150.38
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,299.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,173.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-88.44
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,131.94
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1473
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28881
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52062
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96793
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9509
