Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9675
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94989
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,143.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,199.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,238.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,178.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,162.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,280.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,172.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,328.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,155.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.69
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,136.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29488
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26934
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47048
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9646
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96475
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96979
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,142.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,170.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,229.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,188.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,139.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,239.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,150.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,320.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,175.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.06
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-161.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22783
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25713
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46813
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96704
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9187
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,217.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,224.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,140.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,170.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,228.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,233.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,152.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,237.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,135.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,379.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,176.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.87
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,177.37
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.69
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12496
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19637
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46221
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95627
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83734
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,110.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,230.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,228.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,140.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,159.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,311.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,134.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,269.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,98.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,205.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.06
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.31
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.44
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02141
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21709
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4793
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
